Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.2
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
