Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,25.7
