Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,25.0
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.5
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,24.4
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,24.2
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,24.0
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,23.5
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.91
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,23.3
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
