Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,23.2
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,22.9
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,22.9
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,22.7
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,22.6
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
333173,Woodland Road No 3,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.2
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,22.6
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,22.4
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.19
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.1
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.0
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,22.2
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,22.1
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
333173,Woodland Road No 3,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,22.1
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,22.0
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
