Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,22.0
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,21.9
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333173,Woodland Road No 3,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,21.9
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,21.9
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,21.8
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,21.7
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,21.7
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
333173,Woodland Road No 3,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,21.7
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,21.7
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,21.7
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,21.6
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,21.6
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,21.6
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,21.6
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
