Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,21.6
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,21.6
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,21.6
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,21.6
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,21.6
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,21.6
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,21.7
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,21.8
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,21.8
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,21.9
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,21.9
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,21.9
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,22.0
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,22.0
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
