Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,22.1
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,22.2
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,22.4
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,22.5
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,22.6
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,22.7
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,22.8
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,22.8
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,22.9
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,22.9
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,23.2
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,23.3
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
