Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,23.4
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,23.5
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,23.7
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,24.0
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,24.2
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,24.3
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
