Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
