Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.98
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.1
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.11
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,85.0
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.4
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.12
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
333173,Woodland Road No 3,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
