Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
333173,Woodland Road No 3,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.72
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
333173,Woodland Road No 3,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.32
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.19
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
333173,Woodland Road No 3,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
333173,Woodland Road No 3,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.92
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
333173,Woodland Road No 3,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.59
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
333173,Woodland Road No 3,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.5
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.77
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
