Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
333173,Woodland Road No 3,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
333173,Woodland Road No 3,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.09
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
333173,Woodland Road No 3,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.31
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
333173,Woodland Road No 3,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
333173,Woodland Road No 3,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
333173,Woodland Road No 3,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
333173,Woodland Road No 3,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
333173,Woodland Road No 3,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
333173,Woodland Road No 3,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.2
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
333173,Woodland Road No 3,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
