Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
333173,Woodland Road No 3,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
333173,Woodland Road No 3,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
333173,Woodland Road No 3,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
333173,Woodland Road No 3,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
333173,Woodland Road No 3,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
333173,Woodland Road No 3,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.82
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
