Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.47
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.02
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.82
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.07
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,25.4
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
333173,Woodland Road No 3,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
333173,Woodland Road No 3,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.96
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
333173,Woodland Road No 3,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.67
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,25.2
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
333173,Woodland Road No 3,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.28
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
333173,Woodland Road No 3,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.33
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.23
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
333173,Woodland Road No 3,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.53
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
333173,Woodland Road No 3,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
