Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.98
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.28
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
333173,Woodland Road No 3,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.24
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.17
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,25.0
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
333173,Woodland Road No 3,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.67
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.2
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,25.0
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
333173,Woodland Road No 3,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.08
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.78
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
333173,Woodland Road No 3,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.99
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
333173,Woodland Road No 3,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.63
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.02
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
333173,Woodland Road No 3,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
333173,Woodland Road No 3,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.1
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.61
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
333173,Woodland Road No 3,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.52
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
333173,Woodland Road No 3,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.83
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
333173,Woodland Road No 3,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.4
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.6
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
333173,Woodland Road No 3,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.83
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
333173,Woodland Road No 3,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.4
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
333173,Woodland Road No 3,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,24.7
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
333173,Woodland Road No 3,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
