Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,24.7
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.64
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,24.7
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,24.7
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
333173,Woodland Road No 3,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.23
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,24.7
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,24.7
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,24.7
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,25.0
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,25.0
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
