Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,25.2
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,25.4
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,25.4
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
