Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
333173,Woodland Road No 3,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
