Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333173,Woodland Road No 3,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
333173,Woodland Road No 3,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
333173,Woodland Road No 3,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
333173,Woodland Road No 3,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.02
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
333173,Woodland Road No 3,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
333173,Woodland Road No 3,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
333173,Woodland Road No 3,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.42
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
