Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
333173,Woodland Road No 3,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
333173,Woodland Road No 3,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
333173,Woodland Road No 3,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.4
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
333173,Woodland Road No 3,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
333173,Woodland Road No 3,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
333173,Woodland Road No 3,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.27
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333173,Woodland Road No 3,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
333173,Woodland Road No 3,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
333173,Woodland Road No 3,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.6
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
333173,Woodland Road No 3,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.83
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
333173,Woodland Road No 3,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
