Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
333173,Woodland Road No 3,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
333173,Woodland Road No 3,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
333173,Woodland Road No 3,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
333173,Woodland Road No 3,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
333173,Woodland Road No 3,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
333173,Woodland Road No 3,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
333173,Woodland Road No 3,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
333173,Woodland Road No 3,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
