Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
333173,Woodland Road No 3,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
333173,Woodland Road No 3,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
333173,Woodland Road No 3,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333173,Woodland Road No 3,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
333173,Woodland Road No 3,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
333173,Woodland Road No 3,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
333173,Woodland Road No 3,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
