Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,25.2
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.17
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,25.0
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,24.7
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,24.5
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.59
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,24.4
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,24.3
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,24.3
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.65
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,24.1
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
333173,Woodland Road No 3,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,24.1
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
333173,Woodland Road No 3,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,24.0
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.48
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.86
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.5
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
