Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
333173,Woodland Road No 3,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,23.7
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,23.7
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
333173,Woodland Road No 3,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.82
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,23.7
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
333173,Woodland Road No 3,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
333173,Woodland Road No 3,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.48
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,23.5
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
333173,Woodland Road No 3,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.03
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,23.4
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.68
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,23.3
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
333173,Woodland Road No 3,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,23.3
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
333173,Woodland Road No 3,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,23.3
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
333173,Woodland Road No 3,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.23
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.81
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.2
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
333173,Woodland Road No 3,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.57
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
333173,Woodland Road No 3,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.98
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
333173,Woodland Road No 3,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.25
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.73
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
333173,Woodland Road No 3,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
