Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
333173,Woodland Road No 3,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.81
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
333173,Woodland Road No 3,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,22.9
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
333173,Woodland Road No 3,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,22.9
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
333173,Woodland Road No 3,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,22.9
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
333173,Woodland Road No 3,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,22.9
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,22.9
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.38
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,22.9
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.24
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,22.8
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.26
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,22.8
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.98
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,22.9
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,22.9
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,22.9
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
