Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,23.2
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,23.3
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,23.4
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,23.4
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,23.5
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,23.7
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,24.0
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,24.1
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
