Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,24.2
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,24.3
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,24.4
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,24.5
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,24.5
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,24.7
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,25.0
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,25.2
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
