Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,25.4
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
