Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
333173,Woodland Road No 3,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
