Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.32
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.93
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.7
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
333173,Woodland Road No 3,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.14
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
333173,Woodland Road No 3,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
333173,Woodland Road No 3,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
333173,Woodland Road No 3,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
333173,Woodland Road No 3,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
333173,Woodland Road No 3,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.54
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
333173,Woodland Road No 3,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.92
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
333173,Woodland Road No 3,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
333173,Woodland Road No 3,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
