Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.19
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
333173,Woodland Road No 3,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
333173,Woodland Road No 3,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
333173,Woodland Road No 3,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.59
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
333173,Woodland Road No 3,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.7
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.07
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
333173,Woodland Road No 3,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
333173,Woodland Road No 3,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
