Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
333173,Woodland Road No 3,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
333173,Woodland Road No 3,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
333173,Woodland Road No 3,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.89
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
333173,Woodland Road No 3,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
333173,Woodland Road No 3,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
333173,Woodland Road No 3,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
333173,Woodland Road No 3,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.73
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
333173,Woodland Road No 3,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
333173,Woodland Road No 3,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
