Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
333173,Woodland Road No 3,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.32
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.14
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,25.4
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.77
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.0
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.21
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,25.0
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.71
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
333173,Woodland Road No 3,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.62
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
333173,Woodland Road No 3,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
