Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
333173,Woodland Road No 3,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
333173,Woodland Road No 3,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.71
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,24.5
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
333173,Woodland Road No 3,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,24.4
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
333173,Woodland Road No 3,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.14
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,24.4
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
333173,Woodland Road No 3,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.75
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.63
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.0
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,24.3
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
333173,Woodland Road No 3,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.71
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,24.2
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
333173,Woodland Road No 3,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.41
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.03
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,24.1
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
333173,Woodland Road No 3,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.48
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,24.1
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
333173,Woodland Road No 3,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,24.1
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
333173,Woodland Road No 3,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,24.1
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
333173,Woodland Road No 3,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.43
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,24.0
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
333173,Woodland Road No 3,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.12
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
333173,Woodland Road No 3,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.77
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.88
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.4
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
333173,Woodland Road No 3,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
