Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.83
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.74
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
333173,Woodland Road No 3,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.69
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.66
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
333173,Woodland Road No 3,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,23.7
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
333173,Woodland Road No 3,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,23.7
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
333173,Woodland Road No 3,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.4
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.25
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.1
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
333173,Woodland Road No 3,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.93
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.71
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
333173,Woodland Road No 3,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.93
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
333173,Woodland Road No 3,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
333173,Woodland Road No 3,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333173,Woodland Road No 3,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
333173,Woodland Road No 3,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
333173,Woodland Road No 3,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,23.7
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
