Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,24.1
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,24.2
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,24.3
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,24.4
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,24.7
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,25.0
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
