Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,25.2
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,25.4
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,26.5
