Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
