Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,29.7
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.71
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.92
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,30.2
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,30.2
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
