Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.1
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
333173,Woodland Road No 3,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.22
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
333173,Woodland Road No 3,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
333173,Woodland Road No 3,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
333173,Woodland Road No 3,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
