Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
333173,Woodland Road No 3,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
333173,Woodland Road No 3,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
333173,Woodland Road No 3,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
333173,Woodland Road No 3,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,30.2
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
333173,Woodland Road No 3,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.24
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
333173,Woodland Road No 3,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.83
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
333173,Woodland Road No 3,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.93
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
333173,Woodland Road No 3,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.37
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
333173,Woodland Road No 3,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333173,Woodland Road No 3,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,29.7
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
333173,Woodland Road No 3,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.85
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,29.7
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
