Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
333173,Woodland Road No 3,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
333173,Woodland Road No 3,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
333173,Woodland Road No 3,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
333173,Woodland Road No 3,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
333173,Woodland Road No 3,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
333173,Woodland Road No 3,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
333173,Woodland Road No 3,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
333173,Woodland Road No 3,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.61
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
333173,Woodland Road No 3,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
333173,Woodland Road No 3,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
333173,Woodland Road No 3,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
333173,Woodland Road No 3,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
333173,Woodland Road No 3,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
