Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
333173,Woodland Road No 3,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.13
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
333173,Woodland Road No 3,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
333173,Woodland Road No 3,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
333173,Woodland Road No 3,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
333173,Woodland Road No 3,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.36
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
333173,Woodland Road No 3,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
333173,Woodland Road No 3,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
333173,Woodland Road No 3,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
333173,Woodland Road No 3,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
333173,Woodland Road No 3,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.23
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
