Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
333173,Woodland Road No 3,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.45
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
333173,Woodland Road No 3,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
333173,Woodland Road No 3,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.03
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
333173,Woodland Road No 3,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.47
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
333173,Woodland Road No 3,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
333173,Woodland Road No 3,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
333173,Woodland Road No 3,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333173,Woodland Road No 3,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333173,Woodland Road No 3,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
333173,Woodland Road No 3,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.04
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.61
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
