Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
333173,Woodland Road No 3,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
333173,Woodland Road No 3,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
333173,Woodland Road No 3,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
333173,Woodland Road No 3,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.47
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,25.4
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
333173,Woodland Road No 3,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,25.4
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
333173,Woodland Road No 3,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
333173,Woodland Road No 3,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
333173,Woodland Road No 3,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,25.2
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
333173,Woodland Road No 3,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
333173,Woodland Road No 3,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
333173,Woodland Road No 3,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,25.0
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
333173,Woodland Road No 3,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
333173,Woodland Road No 3,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.74
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.77
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
