Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,25.4
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
