Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
