Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333173,Woodland Road No 3,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
