Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
333173,Woodland Road No 3,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
333173,Woodland Road No 3,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
333173,Woodland Road No 3,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.58
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
333173,Woodland Road No 3,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
333173,Woodland Road No 3,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.79
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
333173,Woodland Road No 3,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
333173,Woodland Road No 3,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
333173,Woodland Road No 3,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
333173,Woodland Road No 3,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
333173,Woodland Road No 3,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
333173,Woodland Road No 3,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
333173,Woodland Road No 3,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
