Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
333173,Woodland Road No 3,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
333173,Woodland Road No 3,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
333173,Woodland Road No 3,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.65
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
333173,Woodland Road No 3,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
333173,Woodland Road No 3,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.71
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
333173,Woodland Road No 3,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
333173,Woodland Road No 3,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.39
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
333173,Woodland Road No 3,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.7
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.82
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
333173,Woodland Road No 3,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.5
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.21
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.5
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.84
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.43
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
