Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.52
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
333173,Woodland Road No 3,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
333173,Woodland Road No 3,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
333173,Woodland Road No 3,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
333173,Woodland Road No 3,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
