Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
333173,Woodland Road No 3,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
333173,Woodland Road No 3,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
