Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
333173,Woodland Road No 3,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.58
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.3
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
333173,Woodland Road No 3,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
333173,Woodland Road No 3,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.86
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
333173,Woodland Road No 3,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.37
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
