Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.79
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
333173,Woodland Road No 3,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.49
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
333173,Woodland Road No 3,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
333173,Woodland Road No 3,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
