Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
333173,Woodland Road No 3,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
333173,Woodland Road No 3,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,27.7
