Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
333173,Woodland Road No 3,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
333173,Woodland Road No 3,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
333173,Woodland Road No 3,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
