Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,29.7
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
