Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,30.2
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
333173,Woodland Road No 3,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.08
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
333173,Woodland Road No 3,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
333173,Woodland Road No 3,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.88
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.4
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
333173,Woodland Road No 3,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
333173,Woodland Road No 3,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
