Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
333173,Woodland Road No 3,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
333173,Woodland Road No 3,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
333173,Woodland Road No 3,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
