Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
333173,Woodland Road No 3,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
333173,Woodland Road No 3,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,30.7
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
333173,Woodland Road No 3,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,30.7
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,30.7
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
333173,Woodland Road No 3,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,30.2
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
