Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,29.7
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
