Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.17
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.41
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,83.4
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.5
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.16
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.99
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.55
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333173,Woodland Road No 3,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
