Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.1
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
