Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.86
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
